Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
