Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
