Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
