Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
