Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
