Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
