Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
