Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
