Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
