Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
