Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
