Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,N Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
