Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
