Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
