Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
