Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
