Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
