Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
