Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
