Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
