Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
