Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
